Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181224,Pilgrims Way,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
