Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
181224,Pilgrims Way,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181224,Pilgrims Way,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181224,Pilgrims Way,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
181224,Pilgrims Way,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
181224,Pilgrims Way,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.78
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181224,Pilgrims Way,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.85
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.47
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.33
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.17
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
181224,Pilgrims Way,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.3
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.73
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.32
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
