Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.81
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.5
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.34
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.46
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.51
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.91
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.54
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.83
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.03
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.2
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181224,Pilgrims Way,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.39
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
181224,Pilgrims Way,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.27
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.39
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.08
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181224,Pilgrims Way,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.06
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181224,Pilgrims Way,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.7
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.57
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
181224,Pilgrims Way,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.78
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.01
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.66
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.13
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
181224,Pilgrims Way,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.37
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.97
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
181224,Pilgrims Way,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.55
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.6
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
181224,Pilgrims Way,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.36
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.65
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.5
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181224,Pilgrims Way,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.3
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
