Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.24
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.04
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
181224,Pilgrims Way,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
181224,Pilgrims Way,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.74
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.17
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.05
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
181224,Pilgrims Way,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.86
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.2
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
181224,Pilgrims Way,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.72
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
181224,Pilgrims Way,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
181224,Pilgrims Way,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
181224,Pilgrims Way,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.73
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
181224,Pilgrims Way,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.72
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
181224,Pilgrims Way,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.54
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.24
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
