Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
181224,Pilgrims Way,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.84
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.84
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181224,Pilgrims Way,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.88
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.09
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.33
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
181224,Pilgrims Way,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.24
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.47
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181224,Pilgrims Way,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.86
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.57
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.8
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
181224,Pilgrims Way,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.4
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.34
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.41
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
181224,Pilgrims Way,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.55
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.33
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.0
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.7
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.38
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.56
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.16
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
181224,Pilgrims Way,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.96
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
181224,Pilgrims Way,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.08
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.6
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.3
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
181224,Pilgrims Way,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.79
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.0
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.33
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.31
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.3
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181224,Pilgrims Way,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.92
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.96
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.16
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
181224,Pilgrims Way,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.3
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
