Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
181224,Pilgrims Way,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.99
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181224,Pilgrims Way,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
181224,Pilgrims Way,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.2
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.87
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181224,Pilgrims Way,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.47
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.86
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.91
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.16
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.32
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
181224,Pilgrims Way,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.68
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.24
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.68
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.07
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
181224,Pilgrims Way,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.51
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.25
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
181224,Pilgrims Way,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.04
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
181224,Pilgrims Way,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.32
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
181224,Pilgrims Way,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.09
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.15
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.48
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
181224,Pilgrims Way,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.45
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.96
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
