Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.55
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.13
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.6
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.5
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
181224,Pilgrims Way,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.91
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.69
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.01
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
181224,Pilgrims Way,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.83
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.12
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181224,Pilgrims Way,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.64
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.7
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
181224,Pilgrims Way,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.86
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
181224,Pilgrims Way,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
181224,Pilgrims Way,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
