Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
