Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
181224,Pilgrims Way,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
