Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.78
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
