Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
181224,Pilgrims Way,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
181224,Pilgrims Way,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.22
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
