Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
181224,Pilgrims Way,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.36
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181224,Pilgrims Way,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.94
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
181224,Pilgrims Way,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.49
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.44
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.57
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.19
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.31
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.7
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.43
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.4
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181224,Pilgrims Way,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.98
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.04
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
181224,Pilgrims Way,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.2
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.71
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.16
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.4
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
181224,Pilgrims Way,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.01
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.56
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.66
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.3
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
181224,Pilgrims Way,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
