Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.71
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.5
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
181224,Pilgrims Way,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.5
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.58
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.37
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
181224,Pilgrims Way,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.98
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
181224,Pilgrims Way,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181224,Pilgrims Way,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
181224,Pilgrims Way,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.69
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.29
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
