Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.29
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.96
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
181224,Pilgrims Way,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.73
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
