Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.28
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
181224,Pilgrims Way,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.47
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.09
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.18
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
181224,Pilgrims Way,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
181224,Pilgrims Way,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
181224,Pilgrims Way,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
