Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181224,Pilgrims Way,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181224,Pilgrims Way,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.25
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
181224,Pilgrims Way,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.8
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
181224,Pilgrims Way,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.27
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.6
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
