Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,13.7
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
