Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
