Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
