Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.45
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.77
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.35
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
181224,Pilgrims Way,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
