Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.64
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.88
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.5
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181224,Pilgrims Way,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.28
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.99
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.53
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.5
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.39
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.07
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.51
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.8
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.74
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.68
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.58
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.04
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
