Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.28
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.42
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
181224,Pilgrims Way,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.03
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.31
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
181224,Pilgrims Way,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.26
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.92
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.0
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.9
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
181224,Pilgrims Way,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.1
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.32
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.7
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.6
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181224,Pilgrims Way,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.03
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.31
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.7
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
181224,Pilgrims Way,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.27
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.0
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.0
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.3
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.1
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.83
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.22
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.4
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.2
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.82
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.6
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
181224,Pilgrims Way,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.26
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.44
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.59
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
181224,Pilgrims Way,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.41
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
181224,Pilgrims Way,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
181224,Pilgrims Way,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
