Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
181224,Pilgrims Way,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
181224,Pilgrims Way,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.86
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.86
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
181224,Pilgrims Way,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
