Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,13.7
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.5
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181224,Pilgrims Way,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
181224,Pilgrims Way,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
