Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
181224,Pilgrims Way,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.34
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.01
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181224,Pilgrims Way,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
181224,Pilgrims Way,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
181224,Pilgrims Way,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.35
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181224,Pilgrims Way,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
