Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
