Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
