Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
