Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
181224,Pilgrims Way,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
181224,Pilgrims Way,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
