Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.3
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.39
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
181224,Pilgrims Way,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.94
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.87
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
181224,Pilgrims Way,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.18
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
181224,Pilgrims Way,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.86
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.28
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.97
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
181224,Pilgrims Way,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.67
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181224,Pilgrims Way,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
181224,Pilgrims Way,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
