Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
181224,Pilgrims Way,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
181224,Pilgrims Way,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.3
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.91
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
181224,Pilgrims Way,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.7
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.83
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.29
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.7
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.06
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.39
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.63
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.3
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
181224,Pilgrims Way,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.75
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.31
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
181224,Pilgrims Way,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.09
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.72
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.16
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
181224,Pilgrims Way,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.95
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.21
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
181224,Pilgrims Way,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.39
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
181224,Pilgrims Way,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.51
