Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.52
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181224,Pilgrims Way,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.34
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.07
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
181224,Pilgrims Way,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.14
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181224,Pilgrims Way,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.25
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
181224,Pilgrims Way,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.67
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181224,Pilgrims Way,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.8
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
181224,Pilgrims Way,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
181224,Pilgrims Way,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.36
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.85
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.47
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
