Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
181224,Pilgrims Way,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.8
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
181224,Pilgrims Way,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.83
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.34
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.2
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.09
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
181224,Pilgrims Way,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
