Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.7
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,13.7
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,13.7
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.47
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
181224,Pilgrims Way,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
181224,Pilgrims Way,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.23
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.78
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.07
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
