Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.01
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.19
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
181224,Pilgrims Way,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.99
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.48
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
181224,Pilgrims Way,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.56
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.21
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.43
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.28
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
181224,Pilgrims Way,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.97
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.13
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.38
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
181224,Pilgrims Way,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.76
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.26
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.0
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.28
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.81
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
181224,Pilgrims Way,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.03
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.4
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
181224,Pilgrims Way,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.25
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
181224,Pilgrims Way,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.96
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.84
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
181224,Pilgrims Way,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.01
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.3
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181224,Pilgrims Way,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.89
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
