Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181224,Pilgrims Way,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.31
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
