Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.7
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
