Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.33
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
