Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.47
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
181224,Pilgrims Way,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.18
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.97
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
181224,Pilgrims Way,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.69
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
181224,Pilgrims Way,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.47
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
181224,Pilgrims Way,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.15
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
