Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
181224,Pilgrims Way,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.82
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.24
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.41
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.93
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.15
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.99
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.16
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.95
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
181224,Pilgrims Way,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.95
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
181224,Pilgrims Way,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.58
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.9
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.12
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
181224,Pilgrims Way,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
181224,Pilgrims Way,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.81
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
181224,Pilgrims Way,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.12
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
