Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
181224,Pilgrims Way,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.09
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.03
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.81
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
181224,Pilgrims Way,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.19
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.72
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.61
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
181224,Pilgrims Way,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.3
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.29
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.27
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.26
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
181224,Pilgrims Way,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.98
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.7
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
181224,Pilgrims Way,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.3
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.35
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
181224,Pilgrims Way,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.7
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.88
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
181224,Pilgrims Way,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.45
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.04
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
181224,Pilgrims Way,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.64
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.37
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
181224,Pilgrims Way,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.97
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.4
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.0
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.86
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
181224,Pilgrims Way,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.69
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.57
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
181224,Pilgrims Way,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.73
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
