Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.62
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.89
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.21
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181224,Pilgrims Way,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.25
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.35
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.44
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
181224,Pilgrims Way,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.76
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
181224,Pilgrims Way,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
