Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.5
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181224,Pilgrims Way,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.48
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.03
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
181224,Pilgrims Way,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.51
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.55
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.59
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.61
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.18
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181224,Pilgrims Way,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.34
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.05
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
181224,Pilgrims Way,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.32
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181224,Pilgrims Way,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.75
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.9
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.58
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.53
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
181224,Pilgrims Way,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.95
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.49
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.27
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
181224,Pilgrims Way,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.07
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.92
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.2
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.59
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
