Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.19
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181224,Pilgrims Way,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.45
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.6
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.19
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.55
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.23
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.94
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
181224,Pilgrims Way,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.0
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.24
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,10.7
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
181224,Pilgrims Way,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.75
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.83
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
