Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181224,Pilgrims Way,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.78
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.6
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
181224,Pilgrims Way,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.83
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.0
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181224,Pilgrims Way,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.32
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,10.7
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181224,Pilgrims Way,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,10.7
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181224,Pilgrims Way,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181224,Pilgrims Way,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
181224,Pilgrims Way,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
