Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181224,Pilgrims Way,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
