Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181224,Pilgrims Way,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
