Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181224,Pilgrims Way,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
181224,Pilgrims Way,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181224,Pilgrims Way,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
