Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.19
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
181224,Pilgrims Way,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.34
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.35
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.61
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
181224,Pilgrims Way,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.49
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181224,Pilgrims Way,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181224,Pilgrims Way,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.55
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
181224,Pilgrims Way,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.84
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.7
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.94
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181224,Pilgrims Way,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.47
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
181224,Pilgrims Way,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.92
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
