Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
181224,Pilgrims Way,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.14
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.0
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.55
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.83
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.88
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
181224,Pilgrims Way,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.25
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.28
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.18
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.84
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
181224,Pilgrims Way,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.91
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.03
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
181224,Pilgrims Way,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.09
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.86
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
181224,Pilgrims Way,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
181224,Pilgrims Way,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.67
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
181224,Pilgrims Way,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.01
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.5
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.1
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.31
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.87
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
181224,Pilgrims Way,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.55
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.74
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.7
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.4
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.7
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.25
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
181224,Pilgrims Way,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.22
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.98
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.7
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
181224,Pilgrims Way,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.99
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.57
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.8
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.7
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.58
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
181224,Pilgrims Way,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.79
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.86
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.3
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
