Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
181224,Pilgrims Way,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.09
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.14
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181224,Pilgrims Way,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.81
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.44
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.8
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181224,Pilgrims Way,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.91
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.33
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
181224,Pilgrims Way,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.51
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181224,Pilgrims Way,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.4
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
181224,Pilgrims Way,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.72
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.42
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.59
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.78
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181224,Pilgrims Way,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.08
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.72
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.86
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
