Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.49
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.96
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.64
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.9
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.64
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.79
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.85
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
181224,Pilgrims Way,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.42
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.91
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.92
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.29
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
181224,Pilgrims Way,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.04
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
181224,Pilgrims Way,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
181224,Pilgrims Way,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.78
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.06
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181224,Pilgrims Way,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.13
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.5
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.85
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.45
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
181224,Pilgrims Way,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.61
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.01
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.06
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
181224,Pilgrims Way,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.74
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.55
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.29
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
181224,Pilgrims Way,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
