Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.01
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
181224,Pilgrims Way,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.73
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
181224,Pilgrims Way,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.14
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.1
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.69
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.4
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
181224,Pilgrims Way,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.8
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.18
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
181224,Pilgrims Way,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.06
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.6
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.67
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.34
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.25
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.45
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.75
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.29
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.64
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.36
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.33
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.53
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181224,Pilgrims Way,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181224,Pilgrims Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
181224,Pilgrims Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
