Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
181224,Pilgrims Way,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,10.7
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,10.7
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.72
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
