Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
