Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
