Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.17
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,11.4
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.51
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.74
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181224,Pilgrims Way,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.24
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.06
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
181224,Pilgrims Way,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.35
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.96
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
