Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.29
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
181224,Pilgrims Way,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181224,Pilgrims Way,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.88
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.04
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.92
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
181224,Pilgrims Way,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.57
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.83
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
181224,Pilgrims Way,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.3
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.8
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
