Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.4
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.97
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.53
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.0
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.92
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.24
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.9
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.55
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
181224,Pilgrims Way,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.23
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.49
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.53
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.5
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181224,Pilgrims Way,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.19
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.93
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.29
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181224,Pilgrims Way,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.54
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.46
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.2
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.14
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.52
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.82
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.26
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.5
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181224,Pilgrims Way,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.63
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.5
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.78
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.83
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.9
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
181224,Pilgrims Way,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.88
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.0
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
181224,Pilgrims Way,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.9
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
181224,Pilgrims Way,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.63
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.99
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.06
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.64
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
