Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.02
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
