Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.03
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
181224,Pilgrims Way,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,11.6
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
181224,Pilgrims Way,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.1
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.23
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,10.4
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,10.2
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.91
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,10.1
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
