Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.15
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,9.9
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,9.7
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181224,Pilgrims Way,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.51
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
181224,Pilgrims Way,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.81
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.04
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,9.2
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.27
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,9.1
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.79
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,9.0
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.84
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,8.9
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.92
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,8.8
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.44
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,8.7
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
181224,Pilgrims Way,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.34
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,8.6
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.32
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,8.5
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.48
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.24
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.7
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,8.4
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
181224,Pilgrims Way,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.38
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.48
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.0
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,8.3
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.63
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,30.79
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.21
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,8.3
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
