Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.35
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.81
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.7
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.5
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,8.3
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.37
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
181224,Pilgrims Way,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.36
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.21
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,8.3
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
181224,Pilgrims Way,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.97
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.3
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,8.3
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,8.3
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
181224,Pilgrims Way,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.76
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.18
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,8.3
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,8.3
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181224,Pilgrims Way,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,8.3
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,8.4
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,8.4
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,8.5
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,8.5
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,8.5
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,8.6
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,8.6
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,8.7
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
