Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,8.8
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,8.8
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,8.8
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,8.9
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,8.9
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,9.0
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,9.0
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,9.1
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,9.1
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,9.2
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,9.3
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,9.3
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
181224,Pilgrims Way,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
